Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,29.68
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,38.29
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,33.19
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.8
941852,MAGPIE WAY WINSLOW,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,31.09
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,35.68
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,31.14
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,70.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,33.62
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,33.24
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,29.36
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,72.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,35.61
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,31.72
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,27.37
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,38.49
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,33.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,26.19
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,82.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,38.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,39.79
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,28.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,91.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.52
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,35.44
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,37.09
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,36.08
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,63.9
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
941852,MAGPIE WAY WINSLOW,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,36.02
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,38.71
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,36.02
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.75
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
