Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.08
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,43.92
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,35.02
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,40.41
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,68.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,169.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,39.19
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,32.45
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,35.02
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,39.86
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,31.67
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,37.65
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.23
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,44.97
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,36.56
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,39.33
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,188.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.84
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.65
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,41.69
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,38.07
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,39.92
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
941852,MAGPIE WAY WINSLOW,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,167.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.62
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.92
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,46.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,33.66
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,41.17
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,69.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,195.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,172.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.92
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.78
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,52.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,39.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,40.03
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,77.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,220.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,168.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.02
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.94
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,53.82
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,40.96
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,44.79
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,71.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,226.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,187.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.37
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.82
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
