Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,53.54
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,42.31
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,47.81
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,68.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,224.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.26
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.97
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.12
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.54
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,51.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,47.46
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,52.05
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,214.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,197.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.38
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.05
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.79
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.46
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,82.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,47.49
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,44.56
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,45.82
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,199.4
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,184.6
941852,MAGPIE WAY WINSLOW,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.24
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.45
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.25
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,42.91
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,43.33
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,39.48
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,70.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,164.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.93
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.52
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,39.31
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,47.93
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,42.54
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,165.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.25
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.69
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,38.29
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,49.36
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,38.35
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,206.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.95
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.85
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,35.81
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,51.06
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,36.33
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,100.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,213.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.06
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.38
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,44.26
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,45.27
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,35.25
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,75.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,187.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.94
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.43
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.22
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
