Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,43.15
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,51.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,36.68
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,81.5
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,213.2
941852,MAGPIE WAY WINSLOW,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.89
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,41.49
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,47.19
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,40.79
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,94.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,176.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.86
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.97
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.99
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,43.67
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,43.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,36.84
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,88.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,184.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,181.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.04
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,45.05
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,34.39
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,188.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.12
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,48.41
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,28.68
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,31.02
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,201.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,50.57
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,29.14
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,33.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,210.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,35.07
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,33.61
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,33.87
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,71.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,151.4
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
941852,MAGPIE WAY WINSLOW,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.57
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,27.93
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,30.38
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,30.08
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
