Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,33.45
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.35
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,25.32
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.15
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,40.61
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,19.12
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,26.01
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,57.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,36.64
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,22.68
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,27.31
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,33.83
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,21.06
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,29.51
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.45
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,37.86
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,17.39
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,34.23
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
941852,MAGPIE WAY WINSLOW,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,70.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,38.74
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,18.92
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,29.52
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,161.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.99
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,36.99
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,31.94
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.25
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.52
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,32.23
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,31.55
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,32.22
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,129.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
