Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,27.37
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,25.57
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,37.01
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,34.02
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,17.54
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,41.85
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,30.28
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,25.42
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,40.48
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,32.62
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,20.23
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,35.82
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.27
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,27.13
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,37.17
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,31.36
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,25.02
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,33.49
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,15.96
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,18.67
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,40.61
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,78.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,10.97
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,23.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,42.56
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,102.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,176.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
