Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,16.83
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,27.73
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
941852,MAGPIE WAY WINSLOW,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,154.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.21
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.73
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,25.98
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,28.75
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,39.93
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,166.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,27.48
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,35.78
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,24.19
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,31.08
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,32.15
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,32.52
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,30.51
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,25.96
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,25.85
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,26.17
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,31.0
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,31.15
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,30.33
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,34.18
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,32.07
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,35.85
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,34.73
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,28.77
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,39.93
