Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.68
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,34.52
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,23.89
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,42.26
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,62.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,31.63
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,17.33
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,36.74
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,64.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.47
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,29.38
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,24.65
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,37.91
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,65.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.01
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.28
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,38.09
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,39.32
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.56
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,41.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,25.04
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,38.25
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,35.72
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,27.21
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,37.35
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,24.95
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,36.95
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,29.16
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,38.66
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,72.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
