Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.51
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.97
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,29.62
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,28.77
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,39.29
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,20.51
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,26.74
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,41.11
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,17.71
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,34.82
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,40.58
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,97.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,25.96
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,31.71
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,34.68
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.34
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,29.79
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,37.72
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,82.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,18.72
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,37.33
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,34.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,154.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,24.46
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,26.35
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,29.24
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.99
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,20.55
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,33.03
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
941852,MAGPIE WAY WINSLOW,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.9
