Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.64
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,19.84
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,34.47
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,40.66
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,19.89
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,31.06
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,32.13
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.28
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,27.51
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,32.12
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,39.45
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,163.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,33.97
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,31.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,33.91
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,24.71
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,33.33
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,35.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
941852,MAGPIE WAY WINSLOW,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,23.48
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,30.41
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
941852,MAGPIE WAY WINSLOW,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,23.54
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,30.45
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,29.17
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,19.34
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,29.72
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,29.69
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
