Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,16.82
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.32
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,30.46
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,18.68
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,22.43
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,27.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,19.79
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,31.34
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,32.69
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
941852,MAGPIE WAY WINSLOW,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.73
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,19.26
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,24.29
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,19.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,19.59
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,18.46
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,24.39
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,20.31
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,20.26
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,23.17
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,18.47
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
