Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.25
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,21.76
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,17.94
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,25.98
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,17.92
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,19.75
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
941852,MAGPIE WAY WINSLOW,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,20.49
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,21.95
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.68
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,16.22
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,20.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.82
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,18.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,16.38
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,23.81
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,16.04
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,21.86
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,15.24
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,18.29
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,16.82
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,14.46
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,22.02
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
