Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,16.36
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,12.57
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,20.49
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,23.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.06
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,19.68
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,21.33
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,15.52
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,18.96
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,19.06
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,25.82
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,19.99
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,23.22
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,22.33
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,19.67
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,19.67
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
941852,MAGPIE WAY WINSLOW,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,18.66
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,22.46
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,21.27
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,18.26
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,23.01
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,21.58
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
