Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,26.32
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,21.58
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,20.97
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,23.04
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,20.93
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.95
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,26.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,26.54
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,18.31
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,27.22
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,26.25
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,19.62
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
941852,MAGPIE WAY WINSLOW,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.63
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,28.11
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,26.66
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,17.52
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,73.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,28.49
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,29.69
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,18.83
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,76.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,27.65
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,24.16
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,21.16
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,25.42
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,22.78
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,26.85
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.4
