Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,33.87
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,22.37
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,28.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,144.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.16
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,40.67
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,24.48
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,27.27
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
941852,MAGPIE WAY WINSLOW,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.27
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.96
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,41.61
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,31.47
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,27.65
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,174.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.92
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,43.36
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,29.29
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,31.08
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.76
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,23.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,46.22
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,28.75
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,33.42
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,78.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,193.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,33.55
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,27.74
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,24.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,69.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.12
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,31.61
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,25.72
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,24.53
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.55
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.8
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,32.22
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,31.11
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,22.02
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,81.9
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
941852,MAGPIE WAY WINSLOW,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,23.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
