Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,26.81
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,24.66
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,25.52
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,25.86
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,27.17
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,25.16
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,22.56
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,26.54
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,20.09
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,29.16
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,17.04
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,23.51
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,22.0
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,26.97
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,20.29
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.23
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
941852,MAGPIE WAY WINSLOW,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,33.44
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,23.94
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,22.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,24.27
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,23.58
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,20.42
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,27.53
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,19.26
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,23.91
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
