Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,27.98
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,22.36
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,23.68
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,27.52
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,24.14
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,25.92
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,18.61
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,22.94
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,26.17
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,23.12
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,30.06
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,19.41
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,24.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,27.09
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,21.77
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,29.72
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,28.93
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,24.05
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,12.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,26.94
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,29.13
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,26.93
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,66.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
