Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,28.33
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,25.21
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,26.35
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
941852,MAGPIE WAY WINSLOW,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,27.59
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,20.51
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,28.19
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,31.12
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,21.39
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,26.63
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,30.53
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,28.39
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,31.33
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,30.58
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,27.75
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,20.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,30.67
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.44
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,27.47
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,29.44
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,29.96
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,31.07
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,65.5
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,28.24
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,36.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,30.51
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
