Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,27.82
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,32.12
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,30.11
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,30.65
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,32.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,30.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,33.62
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,33.83
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,31.88
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,64.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,38.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,37.02
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,32.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,71.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,22.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,34.38
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,39.77
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,85.8
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
941852,MAGPIE WAY WINSLOW,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,37.76
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,35.71
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,28.26
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.98
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,36.76
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,40.57
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,28.96
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,68.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,157.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,169.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.65
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,37.13
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,33.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,33.99
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.31
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
