Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,37.28
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,40.07
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,39.18
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.53
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,38.88
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,34.03
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,39.94
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,164.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,167.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,40.21
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,33.04
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,36.12
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,62.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
941852,MAGPIE WAY WINSLOW,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,43.13
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,41.38
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,36.39
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,69.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.35
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.29
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.18
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,46.29
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,48.97
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,38.65
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,73.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.97
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.98
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,38.65
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,48.37
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,42.79
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.06
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,42.45
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,37.36
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,41.43
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.16
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,38.14
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,32.84
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,43.11
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,64.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.68
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.9
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
