Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,47.76
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,35.24
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,42.87
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,199.4
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
941852,MAGPIE WAY WINSLOW,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,46.12
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,39.99
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,41.08
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,193.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,166.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.37
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.26
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,81.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,51.17
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,37.11
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,37.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,65.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,214.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.54
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.89
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.01
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,46.63
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,31.67
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,36.93
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,196.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.94
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,45.67
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,29.01
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,37.53
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.28
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,48.94
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,28.61
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,37.59
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,78.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,205.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.88
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.68
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,95.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,50.0
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,27.94
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,36.04
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,84.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,208.2
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
941852,MAGPIE WAY WINSLOW,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,100.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,53.26
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,30.65
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,33.34
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,221.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.33
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
