Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,48.66
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,31.67
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,26.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,81.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,201.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.83
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,41.32
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,30.97
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,28.97
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,171.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.03
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,37.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,32.24
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,33.04
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.36
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,36.82
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,28.44
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,23.48
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.34
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,38.73
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,36.14
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
941852,MAGPIE WAY WINSLOW,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,37.75
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,28.79
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,22.58
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.68
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,35.86
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,27.34
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,21.51
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,32.69
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,28.77
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,20.75
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,77.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
