Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,30.09
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,27.67
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,23.92
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,28.03
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,23.96
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,32.78
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,29.52
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,23.44
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,70.9
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
941852,MAGPIE WAY WINSLOW,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,30.48
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,23.52
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,27.17
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,26.62
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,25.47
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,26.16
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,20.08
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.52
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,34.32
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,88.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,23.98
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,32.18
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,29.65
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,20.65
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,35.0
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,31.86
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,98.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,21.1
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
