Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,24.63
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,33.36
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,29.25
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,74.6
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
941852,MAGPIE WAY WINSLOW,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,27.16
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,27.11
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,33.71
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,24.66
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,25.18
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,35.49
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.91
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,25.43
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,26.59
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,39.26
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,74.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,27.21
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,22.05
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,35.15
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,24.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,29.56
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,31.41
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,37.03
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,31.17
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,28.9
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,30.34
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
941852,MAGPIE WAY WINSLOW,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,29.24
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.24
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.79
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,32.67
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,24.82
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,33.6
