Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.59
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,30.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,30.07
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,37.36
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,155.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,37.87
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,30.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,35.27
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.48
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.02
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,32.21
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,21.76
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,36.96
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,64.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.72
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,38.1
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,26.92
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
941852,MAGPIE WAY WINSLOW,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,36.34
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,18.83
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,32.86
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,153.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.64
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,31.13
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,22.41
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,27.62
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.37
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,18.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,37.81
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,21.98
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,25.49
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.27
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,32.71
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,22.01
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,33.48
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,63.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
