Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,31.66
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,18.54
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,28.88
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.79
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,39.31
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,17.83
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,28.57
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,165.3
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,38.07
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,25.46
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,29.93
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,162.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,36.41
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,34.45
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,29.34
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,30.54
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,31.18
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,32.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,31.06
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,33.13
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,33.24
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,27.65
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,28.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,32.97
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,51.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.88
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,29.35
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,37.37
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,37.19
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.1
941852,MAGPIE WAY WINSLOW,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
