Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.56
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.25
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,31.12
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,31.15
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,43.44
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.89
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.98
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,32.86
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,33.11
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,41.69
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.44
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.56
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,42.24
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,29.23
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,36.93
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,154.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.43
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,39.43
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,36.99
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,165.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.36
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,28.96
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,54.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.47
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.1
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,32.04
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,27.58
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,30.25
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
941852,MAGPIE WAY WINSLOW,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,25.34
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,32.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,31.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.56
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,19.73
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,35.67
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,34.04
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,69.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
