Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,26.53
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,26.06
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,26.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.41
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,36.87
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,33.18
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,138.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,28.24
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,25.81
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,28.73
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.3
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,23.12
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,25.51
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,28.33
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,55.6
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,23.35
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,29.16
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.01
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,23.27
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,33.25
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,26.37
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,66.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,22.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,23.85
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,31.92
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,25.95
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.79
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,17.48
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,37.17
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,23.02
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,74.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,154.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
