Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,22.73
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,30.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,24.37
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.4
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,17.49
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,22.06
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,22.61
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,23.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.46
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,21.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,22.75
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.14
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,25.16
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,23.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.52
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,19.88
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,18.96
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,17.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,20.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,20.93
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,17.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,20.07
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,17.67
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.92
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,18.04
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,19.78
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
