Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,20.37
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,14.78
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,18.53
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,18.68
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,12.45
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,18.45
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,20.47
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,13.69
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,20.61
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,18.16
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,15.25
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,20.45
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.37
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,15.05
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,16.86
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,16.37
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,13.47
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,18.73
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,17.39
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,12.48
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,17.85
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,19.99
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.84
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
