Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,22.97
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,14.15
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,17.08
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,28.31
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,12.99
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,25.19
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,32.65
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,14.65
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,27.83
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,26.37
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,14.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,27.32
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
941852,MAGPIE WAY WINSLOW,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,25.08
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,15.04
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,27.67
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,35.68
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,13.64
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,26.15
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,72.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,150.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.16
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,32.62
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,16.35
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,23.65
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.76
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,33.19
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,21.11
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,27.39
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.36
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
