Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,31.06
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,17.51
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,27.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.51
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.3
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,28.16
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,15.68
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,26.35
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,25.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,16.74
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,31.79
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.15
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,25.44
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.77
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,28.69
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,28.72
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,14.15
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,34.41
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.66
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,31.35
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,14.07
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,39.38
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,68.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,163.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.21
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,34.27
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,13.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,37.91
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,70.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,36.74
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,15.23
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,37.03
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,71.3
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,155.7
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
