Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,41.25
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,16.43
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,38.35
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,85.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.78
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,44.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,19.44
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,40.46
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,185.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.16
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.92
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,44.03
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,19.01
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,43.61
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,79.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,184.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.25
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,38.03
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,20.13
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,36.53
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,159.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,151.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.75
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.15
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,35.63
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,26.93
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,37.28
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,148.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
941852,MAGPIE WAY WINSLOW,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,33.64
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,23.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,32.51
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
941852,MAGPIE WAY WINSLOW,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.96
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,19.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,23.92
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,36.48
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.41
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,19.02
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,22.67
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,36.34
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,18.53
