Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,23.11
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,33.75
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,18.19
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,15.59
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,17.18
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,19.08
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,17.12
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,18.49
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,17.87
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,20.29
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,19.86
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,16.97
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,18.54
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,22.51
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,19.56
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,22.75
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,19.96
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,25.37
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,19.17
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,24.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,20.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,21.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
