Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,26.45
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,20.77
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,25.2
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
941852,MAGPIE WAY WINSLOW,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,26.98
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,19.46
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,25.12
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,53.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,29.05
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,19.67
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,27.11
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,57.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,31.21
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,22.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,29.04
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,33.44
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,24.11
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,29.02
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,27.09
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,26.11
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,29.67
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,60.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,26.75
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,67.1
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
941852,MAGPIE WAY WINSLOW,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,28.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,29.53
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,28.56
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
