Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,30.48
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,25.97
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,32.28
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.68
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,30.42
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,28.47
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,32.87
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,136.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,32.23
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,29.87
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,67.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,28.51
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,28.31
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,29.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,63.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,29.98
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,25.67
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,28.81
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,63.7
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
941852,MAGPIE WAY WINSLOW,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,35.35
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,30.89
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,33.48
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,35.27
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,32.18
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,30.42
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,67.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,39.21
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,30.85
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,71.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
