Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,28.26
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,29.25
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,71.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.49
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,39.06
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,34.17
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,32.81
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,66.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,163.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,33.95
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,38.98
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,34.06
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,72.5
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.4
941852,MAGPIE WAY WINSLOW,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,36.05
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,41.58
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,33.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,82.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,171.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,35.21
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,38.56
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,39.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,159.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.38
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,45.04
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,35.76
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,33.39
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,81.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.37
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,39.84
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,38.83
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,29.74
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,75.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.26
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,38.89
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,38.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,35.41
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,73.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.66
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
