Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,46.41
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,40.65
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,32.65
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,72.5
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,193.1
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
941852,MAGPIE WAY WINSLOW,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.76
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.42
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.05
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,49.32
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,36.03
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,39.45
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,165.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.04
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.08
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,48.09
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,37.53
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,38.29
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,73.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,201.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,42.71
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,41.91
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,36.79
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.98
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.02
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,49.04
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,36.79
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,33.34
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,203.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,154.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.73
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,90.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,54.96
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,45.81
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,36.14
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,102.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,226.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,189.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.28
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.71
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,95.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,55.14
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,36.55
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,34.22
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,97.1
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,230.6
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,153.9
941852,MAGPIE WAY WINSLOW,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.75
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,85.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,100.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,54.11
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,36.16
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,37.62
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,96.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,227.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,152.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.28
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
