Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,43.15
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,35.94
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,34.35
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,183.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.57
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,43.79
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,41.87
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,36.47
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,74.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,184.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,175.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,37.22
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,45.07
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,31.37
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,81.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,189.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.33
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.82
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,34.54
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,45.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,30.11
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,191.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.09
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,34.88
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,42.0
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,28.03
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
941852,MAGPIE WAY WINSLOW,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.23
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,32.99
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,45.84
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,27.99
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,88.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,193.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.79
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,32.51
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,41.04
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,32.75
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,68.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,173.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,34.75
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,42.62
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,30.18
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,75.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,178.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.54
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
