Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,31.95
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,42.34
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,32.03
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,135.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.83
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,25.47
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,38.82
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,32.19
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,161.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,28.58
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,32.9
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,23.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,70.1
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
941852,MAGPIE WAY WINSLOW,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,25.83
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,33.45
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,25.35
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,65.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,33.17
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,33.44
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,29.65
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.42
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,26.85
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,28.79
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,61.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,25.76
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,27.59
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,31.14
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.55
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,24.83
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,28.51
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
