Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,24.29
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,25.56
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
941852,MAGPIE WAY WINSLOW,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,19.67
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,28.88
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,31.83
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,66.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.38
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,17.25
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,27.22
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,30.63
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.79
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.61
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,26.18
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,29.02
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,75.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.76
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,28.05
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,27.81
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,19.03
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,37.84
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,24.04
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,98.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,157.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.67
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,20.71
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,33.53
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,29.45
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,80.7
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
941852,MAGPIE WAY WINSLOW,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,19.99
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,30.82
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,29.83
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,73.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
