Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,15.57
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,28.82
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,30.63
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,14.98
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,29.72
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,29.54
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,85.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,32.87
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,30.03
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,81.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.22
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,24.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,40.19
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,27.36
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,91.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
941852,MAGPIE WAY WINSLOW,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,24.3
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,31.89
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,26.73
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
941852,MAGPIE WAY WINSLOW,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,19.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,23.93
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,24.56
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,22.91
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,30.28
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,26.72
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,67.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,27.42
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,29.65
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,30.73
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.27
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
