Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,34.57
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,21.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,31.18
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,66.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,34.61
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,24.54
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,29.76
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,34.86
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,23.91
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,23.61
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
941852,MAGPIE WAY WINSLOW,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,34.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,24.57
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,27.34
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,61.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.49
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.55
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,22.56
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,30.12
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,30.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,21.43
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,34.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,27.75
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,30.35
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,36.48
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,29.45
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,25.15
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,33.03
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,25.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,68.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.46
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
