Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,33.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,29.25
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,27.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,28.03
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,23.32
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,31.67
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,30.43
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,19.34
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,28.71
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,26.59
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,26.18
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,31.21
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,23.41
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,26.93
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,30.75
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,18.53
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,28.69
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,34.53
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,72.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,24.07
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,29.72
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,30.75
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
941852,MAGPIE WAY WINSLOW,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.63
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,24.07
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,29.55
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,34.83
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,20.23
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,29.17
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,71.1
