Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,18.75
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,30.37
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,24.91
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,73.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,21.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,27.54
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,32.52
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,38.29
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,81.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.64
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,25.24
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,22.27
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,25.45
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,26.29
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,21.56
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,30.58
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.05
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,25.41
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.17
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,37.78
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,65.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,26.96
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,23.49
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,24.22
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,29.46
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,24.12
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.93
