Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.24
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,23.52
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,25.88
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,27.18
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,20.7
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,36.26
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,25.78
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,68.6
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
941852,MAGPIE WAY WINSLOW,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.74
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,24.03
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,32.62
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,28.27
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,69.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.48
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,32.41
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,29.89
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,77.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.07
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,20.34
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,29.13
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,25.15
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.75
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,16.86
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,32.02
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,21.35
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,18.13
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,26.77
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,22.52
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,20.43
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,24.34
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,23.27
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
