Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,18.85
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,22.61
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,17.35
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,66.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,17.11
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,23.35
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,17.45
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,17.27
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,18.36
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,16.24
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,25.22
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,66.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,18.72
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,25.59
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,20.15
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.37
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,21.06
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,21.09
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,18.88
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,18.27
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,20.94
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,20.71
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,26.23
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.06
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
