Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,24.15
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,23.86
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,16.53
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,55.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,21.51
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,22.08
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,20.61
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,16.51
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,23.45
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,18.67
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,15.22
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,17.81
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,52.8
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
941852,MAGPIE WAY WINSLOW,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,16.42
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,21.02
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,17.87
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,51.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,22.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,20.91
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,16.62
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,53.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,21.58
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,22.69
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,14.38
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,21.23
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,16.24
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.97
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
