Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,21.52
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,21.76
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,38.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,23.95
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,21.65
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,19.37
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
941852,MAGPIE WAY WINSLOW,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.68
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,26.69
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,23.43
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,17.73
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.56
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,28.71
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,21.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.77
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,31.55
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,24.55
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,17.98
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.68
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,54.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,29.26
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,23.27
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.24
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.58
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,35.33
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,26.41
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.07
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,33.39
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,22.54
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,19.12
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,61.3
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
941852,MAGPIE WAY WINSLOW,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.75
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
