Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,27.77
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,23.91
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,19.43
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,56.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.03
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,25.64
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,21.49
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,19.42
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,30.87
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,21.45
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,20.35
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,31.47
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,21.84
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,29.05
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.49
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,32.11
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,22.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,31.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,35.24
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,23.57
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,34.56
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
941852,MAGPIE WAY WINSLOW,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.49
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,37.53
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,25.46
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,32.92
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,37.31
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,26.52
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,35.25
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,155.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,47.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
