Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,39.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,20.42
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,35.11
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,164.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.53
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.38
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,31.57
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,19.75
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,33.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.33
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,30.63
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,31.21
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,31.58
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,21.26
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,24.24
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,17.09
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,15.15
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,26.02
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,18.56
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,25.78
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.83
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,18.76
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,17.94
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,19.11
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.57
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,16.16
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
