Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,19.26
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.78
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,18.52
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.59
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,20.27
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
941852,MAGPIE WAY WINSLOW,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,20.19
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,18.16
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,19.48
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,19.52
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,19.29
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,21.26
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.17
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,19.57
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,18.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,22.37
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,44.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,19.72
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,19.82
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,21.35
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,24.16
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,20.86
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,55.5
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.66
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.58
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,19.42
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,19.91
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,22.91
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.37
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.43
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
