Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,22.26
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,22.04
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,26.42
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,50.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.18
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,33.06
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,23.82
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,27.31
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,28.66
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,25.66
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,28.42
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,24.34
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,25.56
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,59.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,29.79
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,24.76
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,25.79
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.43
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,28.33
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,25.45
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,24.88
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
941852,MAGPIE WAY WINSLOW,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,29.57
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,28.39
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,26.94
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,31.08
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,28.75
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.88
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,66.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.08
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
