Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,36.58
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,33.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,25.95
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,75.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.03
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,40.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,33.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,28.85
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.45
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,45.59
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,32.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,30.33
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,89.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,191.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,35.82
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,36.17
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,29.83
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,72.0
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
941852,MAGPIE WAY WINSLOW,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.64
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,31.83
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,31.95
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,34.63
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,29.92
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,24.32
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
941852,MAGPIE WAY WINSLOW,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.64
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.46
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,32.15
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,30.15
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,25.96
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,69.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.97
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,30.23
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,29.88
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,28.59
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,63.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.2
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,30.92
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,31.95
