Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,31.99
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.61
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,38.81
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,33.68
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.5
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,74.4
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
941852,MAGPIE WAY WINSLOW,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.79
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,43.48
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,34.61
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,34.31
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,75.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.57
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.38
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,62.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,45.68
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,37.99
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,85.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,191.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.77
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.47
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.13
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,47.76
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,42.58
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,39.16
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,77.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,200.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.62
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.55
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,43.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.36
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,47.35
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,37.92
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,43.43
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,67.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,199.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,182.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.12
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.36
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,48.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.68
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,47.23
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,40.51
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,44.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,64.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,198.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.17
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.87
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,69.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.83
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,45.64
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,45.76
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,40.46
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,190.4
941852,MAGPIE WAY WINSLOW,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,169.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.13
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.53
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.14
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,46.16
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,46.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,46.84
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,193.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,191.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,196.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
