Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.75
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.78
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.21
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,79.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,48.49
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,44.99
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,47.76
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,67.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,204.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,202.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.29
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.86
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.95
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.51
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,44.26
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,44.58
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,187.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,185.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.84
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.14
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.45
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.93
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.39
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,55.37
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,54.22
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,41.19
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,231.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,225.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.42
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.84
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.59
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.11
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,86.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,60.96
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,52.55
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,44.78
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,92.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,254.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,220.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,188.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.48
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.8
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.58
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.48
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,49.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,84.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.04
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,52.28
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,43.22
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,52.01
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,66.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,219.9
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
941852,MAGPIE WAY WINSLOW,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,218.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.84
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.16
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.17
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.48
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,54.74
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,47.49
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,50.46
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,230.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,198.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.67
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.85
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.51
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,46.85
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,43.27
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,38.89
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,68.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,196.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,181.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.28
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.76
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.52
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,47.49
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,34.22
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,42.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,66.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,199.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.21
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
