Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,38.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,36.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,37.67
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,60.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,36.39
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,30.02
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,32.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,61.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
941852,MAGPIE WAY WINSLOW,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,34.17
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,32.58
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,27.17
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,60.6
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
941852,MAGPIE WAY WINSLOW,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,25.09
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,32.01
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,22.85
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,63.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.86
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,27.65
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,31.24
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,22.43
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,69.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.78
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,27.38
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,29.94
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,25.64
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.33
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,33.28
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,33.44
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,23.54
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,74.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,26.92
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,27.11
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,26.04
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
