Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,27.16
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,26.43
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,26.72
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,50.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
941852,MAGPIE WAY WINSLOW,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.93
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,26.54
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,28.39
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,25.47
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,51.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.42
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.49
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,28.75
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,24.76
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,57.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,25.41
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,29.64
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,24.05
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.15
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,28.26
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,29.38
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,24.34
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,58.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.56
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,34.16
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,31.68
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.83
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,27.29
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,25.58
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
941852,MAGPIE WAY WINSLOW,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.05
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,26.15
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,59.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.23
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
