Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,11.27
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,25.63
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,71.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,17.87
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,29.06
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,78.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,12.73
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,19.01
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,23.99
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.63
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,21.51
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,21.26
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,56.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.57
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.99
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.98
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.7
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,16.12
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,15.85
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,33.23
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,89.2
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
941852,MAGPIE WAY WINSLOW,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,25.15
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,21.72
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,33.78
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,24.05
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,21.15
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,23.34
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.29
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,17.99
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,18.02
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,24.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.63
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
