Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,16.57
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,20.84
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,23.44
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,64.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.18
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.88
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,22.74
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,18.42
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,27.58
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.04
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.55
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.35
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,28.83
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,23.22
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,37.16
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
941852,MAGPIE WAY WINSLOW,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.71
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,30.88
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,24.24
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,36.34
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,43.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,23.95
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,38.64
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,84.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.23
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.03
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,57.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,37.07
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,22.76
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,32.13
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,69.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,158.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.78
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.92
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.39
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,56.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,37.71
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,30.92
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,28.32
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.65
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.74
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,45.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,24.42
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,25.72
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,21.94
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,58.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.64
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.51
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,45.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
