Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,25.26
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,28.75
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,24.94
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
941852,MAGPIE WAY WINSLOW,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.13
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,39.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,22.26
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,29.92
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,20.86
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,67.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.06
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,21.67
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,17.62
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,67.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,11.61
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.85
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,17.01
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,84.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.37
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,20.78
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,18.89
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,60.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.77
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.02
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.84
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,25.57
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,20.99
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,22.41
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,54.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.47
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,19.73
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,22.41
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,25.07
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,58.2
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
941852,MAGPIE WAY WINSLOW,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,56.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,33.94
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,27.42
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,107.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.55
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.74
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.39
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
