Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,15.23
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,28.68
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,83.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.81
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.21
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.53
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,19.39
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,27.39
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,29.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,76.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.59
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.73
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.91
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,17.64
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,27.39
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,79.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.95
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.86
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.31
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,10.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,19.37
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,34.38
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,76.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.16
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.08
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.75
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.82
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.04
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,25.46
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,35.23
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,70.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
941852,MAGPIE WAY WINSLOW,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.89
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.51
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.15
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,29.78
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,29.66
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,34.42
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.79
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.74
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,26.13
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,32.59
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,59.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.13
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,29.37
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,26.18
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,31.12
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,55.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.92
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.61
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
