Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,28.77
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,30.93
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,28.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,61.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.33
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,33.53
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,33.77
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,21.83
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,78.2
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.99
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.17
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.5
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,29.99
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,34.55
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,27.82
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,58.0
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,143.7
941852,MAGPIE WAY WINSLOW,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.56
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.27
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.52
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,26.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,32.07
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,32.09
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,30.21
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,60.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.31
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,27.41
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,31.81
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,59.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.83
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,23.87
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,28.26
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,36.55
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,62.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.88
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.76
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,19.61
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,25.51
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,33.78
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,70.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.74
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.15
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.01
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,47.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,25.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,20.96
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,27.36
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,39.83
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,90.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,167.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.17
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.44
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.69
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,45.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,25.0
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
