Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,22.63
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,29.65
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,37.06
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,80.3
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
941852,MAGPIE WAY WINSLOW,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.85
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.61
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.73
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.95
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,68.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,98.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,30.39
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,28.38
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,45.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,78.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,192.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.77
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,21.54
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,20.43
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,31.48
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,47.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.25
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.97
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,17.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,20.84
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,31.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,58.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.01
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,20.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,22.43
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,18.92
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,32.82
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,51.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.93
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,20.47
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,24.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,35.39
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,61.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.12
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,16.75
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,21.92
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,36.45
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,65.6
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
941852,MAGPIE WAY WINSLOW,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.47
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,18.77
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,23.77
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,32.35
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,65.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,34.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,16.28
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,27.28
941852,MAGPIE WAY WINSLOW,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,24.18
